Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,161.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,157.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,92.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,144.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,138.5
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,256.62
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.56
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53155
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39199
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92908
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.94
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26305
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8721
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,133.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,103.62
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,198.75
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,141.75
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,252.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.56
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56286
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99615
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,N Current (Max),A,90.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,N Current (RMS),A,67.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.5
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,105.12
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40337
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89895
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.87
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96518
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06206
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89981
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9071
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,180.62
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,106.88
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,157.38
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,266.75
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74328
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,N Current (Max),A,89.62
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,N Current (RMS),A,69.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,108.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.13
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.81
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35436
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86099
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-138.25
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92889
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12325
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92761
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,82.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,177.5
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.25
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,117.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,200.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,169.62
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,293.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.87
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.591
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,N Current (Max),A,78.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,85.75
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.25
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.31
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16561
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90896
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89877
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16414
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9086
