Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,139.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,147.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,160.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,231.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.06
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66107
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94571
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,N Current (RMS),A,49.5
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21321
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92279
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92398
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17906
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88034
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,82.25
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82248
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,148.62
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.25
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,170.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,203.12
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.81
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6163
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33022
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93732
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9379
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26961
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9342
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96707
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81738
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91247
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,118.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,96.88
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,158.88
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,137.88
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,108.5
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,168.62
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.56
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64324
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97562
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32158
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91312
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.5
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88605
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44747
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93292
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,53.75
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,98.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,171.38
