Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,120.88
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,191.88
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.31
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72659
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.56
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33083
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91858
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9024
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40987
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92013
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92724
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92673
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,69.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,151.5
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,138.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,196.38
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97464
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70062
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.38
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.06
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3438
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9454
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94617
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29238
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93448
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95795
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91015
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92853
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,176.88
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,140.75
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73019
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97031
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.94
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25063
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95511
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95459
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89834
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28215
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91849
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89911
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90076
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91449
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93698
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,122.5
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,77.62
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,166.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,135.38
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,193.12
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97293
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78607
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.63
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2372
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95254
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90207
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28649
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83465
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
