Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9223
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88254
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8956
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91424
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,144.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,149.12
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,64.62
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,113.88
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,133.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97565
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78369
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3243
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95373
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88003
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.37
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8836
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25634
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83566
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89786
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86679
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9332
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84604
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,96.25
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,96.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,75.75
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,143.25
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97607
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79464
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,N Current (RMS),A,54.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3181
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66473
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91748
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10863
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85556
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93841
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85809
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80716
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9115
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88959
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,153.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,132.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,88.88
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,104.75
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96075
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87799
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.87
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40237
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79483
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16265
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85229
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85098
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91202
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,115.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.88
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,126.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,194.38
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
