Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.952
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78656
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38241
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.944
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91281
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29628
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.871
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9331
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92969
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84677
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91196
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,120.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,149.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84671
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.5
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.13
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3305
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79876
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35406
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88016
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92688
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85815
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91537
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,140.38
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,108.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,142.5
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,78.88
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,147.75
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78289
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.87
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33333
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80273
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36623
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86847
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87567
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8851
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91846
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,83.12
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,99.62
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,88.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,146.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,69.25
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,136.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97403
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78488
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,N Current (RMS),A,47.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.81
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32738
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9162
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87103
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33672
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82147
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
