Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9227
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7984
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83062
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,112.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,79.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,160.75
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,136.12
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83166
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,N Current (RMS),A,45.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32259
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75329
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82715
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35619
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83792
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91177
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.768
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81924
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,128.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,98.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,123.25
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94171
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84106
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2958
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67257
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84182
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34813
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83938
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95889
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86166
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73492
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93069
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82565
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,126.12
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,50.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,100.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,132.75
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93982
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7792
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,N Current (RMS),A,51.75
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28777
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74334
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85257
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30425
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85458
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92807
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94357
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85812
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79532
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89935
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84674
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,124.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,77.12
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,122.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92825
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77615
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
