Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,N Current (Max),A,77.75
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29628
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80789
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82715
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27996
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85183
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86459
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78009
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91748
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84659
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,93.25
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,92.12
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,71.5
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,115.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,143.75
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91574
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77874
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,N Current (RMS),A,51.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30681
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80902
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30507
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67904
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85681
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75073
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93347
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8548
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,101.62
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,53.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,73.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,128.75
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92755
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78323
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,N Current (RMS),A,52.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,93.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28594
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77313
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29009
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59564
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92337
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84781
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74484
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89248
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83569
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,92.38
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,73.12
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,111.75
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,69.88
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,129.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91913
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8753
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27062
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.19
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83493
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32116
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57192
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90686
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8536
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
