Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75207
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9285
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85171
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,94.62
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,74.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,127.88
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,128.5
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90719
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78454
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,N Current (Max),A,76.75
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,89.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28701
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7622
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29522
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57647
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89288
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88626
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79959
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91971
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8233
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,155.5
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,91.38
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,86.62
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,121.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95041
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77902
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26543
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95618
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.57
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85388
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30233
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74066
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86682
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85525
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80621
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91666
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84274
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,90.25
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,89.88
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,134.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94928
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77679
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,N Current (Max),A,71.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27263
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75827
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89059
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30401
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70147
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90747
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78399
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78601
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9353
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76962
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,87.25
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,138.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,132.75
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92926
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77426
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
