Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32103
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.81
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.44
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87253
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3196
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66186
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.19
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93518
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72531
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.19
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78732
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94095
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82284
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,78.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,112.88
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,146.38
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9227
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84448
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,N Current (Max),A,75.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,88.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28948
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.44
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74884
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33208
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60052
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92694
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76822
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7854
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9342
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79611
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,81.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,86.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,88.75
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,120.25
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,134.12
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94821
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81634
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,N Current (RMS),A,58.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27208
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.06
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75341
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32461
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61123
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.56
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86249
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73083
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7702
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91037
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83554
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,31.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,88.88
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,64.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,118.38
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,89.12
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,137.25
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9462
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82541
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,89.75
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.19
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29122
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93155
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80331
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29604
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67303
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.44
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88812
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71795
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.87
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
