Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77527
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89859
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90097
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,41.25
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,130.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,150.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94028
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78601
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,N Current (Max),A,73.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.75
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27709
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94794
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80505
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33013
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6751
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8645
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68573
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83835
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94415
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86764
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,108.5
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,96.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,131.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,81.62
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9295
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77551
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,N Current (Max),A,67.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.13
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26693
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9592
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.81
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79278
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3276
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69451
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.06
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86487
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7258
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83316
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89642
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,138.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,100.38
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,140.5
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91666
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81592
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.06
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26723
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8211
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.338
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69097
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7901
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76056
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84372
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88678
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,83.12
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,64.12
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,104.88
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,137.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,85.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,137.5
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93808
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84976
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,N Current (Max),A,65.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27132
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
