Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86612
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33364
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71197
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80322
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84173
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78116
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87845
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,44.75
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,88.88
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,103.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,141.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,80.5
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,151.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95496
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77682
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.56
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25869
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82483
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33773
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7529
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79825
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94638
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.44
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77005
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91583
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85269
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,121.5
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,95.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,136.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,148.5
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95395
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77829
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,N Current (Max),A,73.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25985
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90646
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.38
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81637
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33712
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65713
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81323
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94876
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77093
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88186
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91476
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,118.25
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,68.75
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,127.5
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,98.75
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9043
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77649
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,N Current (Max),A,77.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,N Current (RMS),A,61.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,89.62
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27565
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92383
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.44
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81909
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33233
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70352
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83026
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94849
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,32.12
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82724
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88672
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
