Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,175.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,50.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,100.12
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,127.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,110.75
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,181.38
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90249
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77792
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,N Current (Max),A,86.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,N Current (RMS),A,68.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27791
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9978
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.87
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8771
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33962
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75915
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84228
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94134
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,50.38
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84173
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89813
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,148.12
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,131.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,118.12
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,206.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92212
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87051
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,N Current (Max),A,87.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,101.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29436
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93552
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82309
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77264
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85275
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91266
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,52.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79471
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,133.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.88
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,118.75
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,146.62
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,179.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90005
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79098
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,N Current (Max),A,86.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,N Current (RMS),A,67.25
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,98.5
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28917
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92059
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.69
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81265
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33486
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74713
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8421
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91553
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80133
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,68.25
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,122.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.62
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,123.38
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,142.5
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,106.88
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,176.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92328
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77887
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,N Current (Max),A,82.38
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,N Current (RMS),A,64.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,94.38
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.25
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28771
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92865
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
