Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84808
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33227
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66629
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82815
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93085
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73138
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92755
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,110.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,70.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,149.88
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,109.88
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,174.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93671
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77881
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,N Current (Max),A,87.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,N Current (RMS),A,71.75
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.12
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28228
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95535
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.06
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8305
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32979
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65957
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80859
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80771
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93658
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,66.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,73.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,177.88
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,120.12
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,143.38
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,121.62
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89706
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77948
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,N Current (Max),A,89.25
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,N Current (RMS),A,67.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,102.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26793
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94754
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86413
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35787
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69033
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84271
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93719
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,88.25
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78378
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89413
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,81.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,117.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,123.62
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,161.88
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,179.38
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92941
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83581
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,N Current (Max),A,75.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.87
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25582
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87326
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36764
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77148
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86044
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91055
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,97.38
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,64.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80682
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91394
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93832
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
