Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,109.75
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.75
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,83.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,116.25
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,166.88
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,106.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,169.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93469
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82715
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2936
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81112
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39815
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8613
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91919
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91318
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8414
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88916
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94079
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,108.88
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,82.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,116.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,134.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9313
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77899
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27407
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79666
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45437
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88244
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93176
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9068
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80423
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86276
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,122.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,116.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,133.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,196.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94986
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77508
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93765
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.38
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21709
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.82
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7731
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49554
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81592
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86749
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91986
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83197
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8862
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,143.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,137.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,167.75
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96051
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77328
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92609
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24154
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92889
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78537
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44707
