Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66998
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86633
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92343
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,78.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76584
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9393
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,126.12
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,121.5
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,159.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,128.25
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95853
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86236
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92334
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25978
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75482
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.81
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79251
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40703
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7145
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87497
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82699
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7633
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93814
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,103.25
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,131.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,119.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95267
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84881
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92834
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25014
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93573
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81424
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42214
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86874
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87152
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80066
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78714
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,82.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,132.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77649
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91556
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1602
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93146
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87292
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3369
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8186
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92529
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89325
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,43.25
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82046
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91885
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95016
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,156.25
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
