Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,143.5
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,95.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,146.88
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77414
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92731
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.38
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.06
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12801
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87829
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29052
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73019
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94156
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85287
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,93.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77411
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91205
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,129.62
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,113.5
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,102.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,149.38
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,163.12
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77536
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.81
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21501
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93973
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.56
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81088
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18648
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69097
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96252
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83813
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81079
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91824
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,116.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,75.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,124.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,157.62
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98022
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77667
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,N Current (Max),A,79.62
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,N Current (RMS),A,60.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,89.75
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23516
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82495
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15236
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81723
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87607
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82181
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91345
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,609.75
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,638.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,676.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,116.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,125.5
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,112.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,736.12
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8695
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,N Current (Max),A,73.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.25
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22185
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-86.87
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87799
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18148
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87622
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
