Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95773
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90848
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89905
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89474
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,108.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,75.12
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,114.25
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,184.38
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95435
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78616
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94437
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17467
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9523
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.82
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82861
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18865
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77316
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91901
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9006
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93326
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91241
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,95.25
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,81.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,109.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,95.75
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,151.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95703
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80774
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97568
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,N Current (RMS),A,44.62
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17937
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.57
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71997
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14308
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76443
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93188
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91287
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93753
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.918
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,161.75
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,103.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,89.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,112.12
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,161.62
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83203
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98239
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,N Current (Max),A,105.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,113.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.56
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22432
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96011
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-77.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73437
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07189
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84097
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94339
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92178
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87707
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87906
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91522
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,208.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,123.62
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,248.75
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
