Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95142
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77704
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,N Current (Max),A,109.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,N Current (RMS),A,93.88
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,121.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.62
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.94
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26174
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93179
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.31
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79455
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03395
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79706
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93948
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92984
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83435
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84952
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,180.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.88
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,107.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,95.25
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,240.88
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.953
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78631
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,N Current (Min),A,44.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,N Current (Max),A,108.12
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,N Current (RMS),A,82.12
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,119.5
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1863
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76699
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29335
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9433
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84189
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87784
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,72.12
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,168.75
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,246.62
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95535
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84924
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,N Current (Max),A,104.88
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,N Current (RMS),A,87.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,51.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.88
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.06
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1733
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.81
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88058
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2116
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95825
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9379
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93753
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92035
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82232
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90213
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,190.75
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.62
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,114.12
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,239.88
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84665
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,N Current (Max),A,103.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,N Current (RMS),A,89.5
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,56.88
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.88
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,122.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.56
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18706
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90021
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88031
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10375
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91788
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,54.88
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
