Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92499
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91122
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90237
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94736
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88116
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,79.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,184.75
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,105.38
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,136.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,94.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,144.38
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,267.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97763
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80819
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,N Current (Max),A,114.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,N Current (RMS),A,97.12
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,81.38
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.75
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2065
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93716
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.13
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88766
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07604
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94376
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90387
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92383
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89416
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94168
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,101.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,182.12
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,149.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,130.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,94.12
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,172.62
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,263.38
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9602
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78863
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,N Current (Max),A,121.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,N Current (RMS),A,73.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,134.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23232
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84958
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30135
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91537
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92718
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92248
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91888
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,77.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,177.88
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,117.12
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,114.88
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,137.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,253.75
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95377
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78363
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.19
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17977
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89377
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38622
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9133
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92569
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,76.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,186.88
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,102.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,149.75
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,247.25
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78421
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
