Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,N Current (Max),A,69.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21617
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93652
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93729
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27388
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9386
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,68.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,158.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,146.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,176.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,147.5
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,235.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97537
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84909
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96735
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28145
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95752
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94668
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.269
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94232
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94449
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,72.88
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,70.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,133.88
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,151.12
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,197.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,229.88
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81704
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96649
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.94
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24706
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94882
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.25
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88156
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21334
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94046
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94867
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,74.38
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,138.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,127.25
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,145.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,145.38
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,194.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97992
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78524
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97537
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,N Current (Max),A,56.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24749
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.81
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90259
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31426
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92407
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,81.12
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
