Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,85.25
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,153.5
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,90.88
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,207.62
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78549
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94455
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.5
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26748
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92001
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32576
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92493
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90625
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95386
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93124
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,86.5
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,163.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,99.5
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,137.12
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,166.38
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,172.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,237.12
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78503
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18694
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91205
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31804
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93698
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91077
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,79.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,129.62
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,109.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,124.25
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,191.38
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,163.88
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,234.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84537
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98648
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31283
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94144
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35763
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94574
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91022
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,83.88
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,81.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,145.25
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,104.75
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,155.25
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,201.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,176.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,235.25
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82696
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
