Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.19
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34697
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93689
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36104
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94693
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,78.62
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,137.5
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.12
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,151.62
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,210.5
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,179.38
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,231.75
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78802
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,N Current (RMS),A,50.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.12
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44723
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36822
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94903
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,129.12
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,113.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,167.12
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,182.5
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,255.38
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78296
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97583
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,N Current (Min),A,42.62
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,N Current (Max),A,93.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3467
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.75
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38891
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92624
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,87.75
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,173.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.12
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,111.88
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,181.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,129.38
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,185.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,267.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78589
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34115
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94495
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36898
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93533
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96365
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
