Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96857
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,112.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,174.5
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,113.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,162.62
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,223.75
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,273.88
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83926
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,N Current (Min),A,40.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,N Current (Max),A,65.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.81
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31014
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.31
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92923
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34591
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95465
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,99.62
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,149.62
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.88
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,160.38
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,117.62
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,183.88
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,208.62
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,265.25
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83322
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,N Current (RMS),A,58.88
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35949
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32009
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9563
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,107.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,172.25
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,126.38
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,207.12
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,103.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,167.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,229.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,294.75
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84503
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,N Current (Min),A,43.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,N Current (Max),A,64.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,N Current (RMS),A,53.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.62
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35454
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95904
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35265
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,94.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,106.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,196.62
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,147.38
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,208.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,184.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,231.25
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,327.75
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78488
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44582
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
