Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36272
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94974
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,81.12
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,154.88
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.25
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,188.62
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,195.25
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,288.38
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78451
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9729
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,N Current (Min),A,40.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,N Current (RMS),A,50.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42663
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44305
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95715
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,89.25
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,140.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.75
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,189.75
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,128.62
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,176.38
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,208.25
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,255.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85165
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,N Current (Max),A,77.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,N Current (RMS),A,60.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40993
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93262
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29528
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,90.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,154.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,131.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,224.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,125.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,192.62
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,215.38
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,280.88
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81295
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,N Current (Max),A,80.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,N Current (RMS),A,62.5
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,54.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2759
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93008
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42776
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,115.25
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,88.12
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
