Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,88.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,177.25
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,134.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,193.25
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,166.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,238.88
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,199.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,345.62
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78778
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96896
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,N Current (Max),A,74.5
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.25
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39809
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.19
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94095
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57137
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,65.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,90.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96066
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,77.88
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,88.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,160.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.25
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,135.88
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,192.5
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,164.12
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,266.25
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,208.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,318.38
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78897
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92108
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,N Current (Max),A,78.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,N Current (RMS),A,60.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40401
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52285
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,100.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,82.38
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,190.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,243.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,153.88
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,228.12
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,205.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,307.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78738
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91702
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43416
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.63
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56286
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,32.75
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,67.75
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,89.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,80.5
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,152.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,149.25
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,208.25
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,142.38
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,228.25
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,212.5
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,296.62
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.88
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85861
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94864
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,N Current (Min),A,38.25
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42181
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
