Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44469
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,68.88
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,83.62
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,53.62
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,83.25
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,193.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,152.12
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,240.5
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,134.75
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,223.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,340.88
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81268
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94495
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,N Current (Max),A,79.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,N Current (RMS),A,60.88
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45385
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.12
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45855
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,34.88
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.38
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,132.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,87.88
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,179.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,112.38
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,224.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.38
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,192.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,245.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,144.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,213.25
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,289.5
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,392.62
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.75
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7865
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96725
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,N Current (Max),A,87.25
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,N Current (RMS),A,68.62
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.94
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42568
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.94
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50683
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,186.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,90.62
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,232.5
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,96.62
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,250.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,192.62
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,240.38
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,130.5
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,278.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,423.88
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.75
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78933
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,N Current (Max),A,102.12
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,N Current (RMS),A,77.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.62
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.424
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.63
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57546
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,91.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,123.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
