Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,87.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,218.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.75
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,193.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,299.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,167.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,247.38
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,261.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,402.12
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78936
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,N Current (Max),A,90.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,N Current (RMS),A,73.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45101
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.75
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52139
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,101.88
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,68.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,125.5
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,138.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,276.25
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,188.75
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,209.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,279.88
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,137.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,211.38
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,295.88
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,432.12
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.75
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8544
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,N Current (Max),A,105.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,N Current (RMS),A,85.5
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.88
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48244
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.69
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39699
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,121.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,148.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,254.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,208.25
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,289.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,210.12
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,314.88
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,436.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.62
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8165
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,N Current (Max),A,109.12
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,N Current (RMS),A,85.5
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.75
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,121.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4352
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93469
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56915
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,74.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,101.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,108.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,221.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,173.88
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,297.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,262.75
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,296.62
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,408.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.25
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7868
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,N Current (Max),A,107.62
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,N Current (RMS),A,82.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.5
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.5
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46059
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.44
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
