Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58764
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,82.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.75
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,91.62
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,204.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,199.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,282.5
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,189.25
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,274.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,282.5
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,410.12
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.38
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78589
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,N Current (Min),A,61.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,N Current (Max),A,105.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,N Current (RMS),A,81.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,114.12
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.12
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34493
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46584
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,70.12
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,105.25
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,73.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,94.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,223.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,190.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,279.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,154.25
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,268.75
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,268.88
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,426.38
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.62
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79043
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,N Current (Max),A,112.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,N Current (RMS),A,84.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,121.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44692
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44057
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,85.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,82.12
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,175.75
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,179.5
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,281.62
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,181.88
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,267.88
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,223.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,358.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9024
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,N Current (Max),A,93.88
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,N Current (RMS),A,78.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,107.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,84.88
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52706
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4566
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,85.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,96.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
