Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,134.12
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,195.12
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,258.5
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,208.5
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,302.88
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,331.38
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84686
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98239
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,N Current (Max),A,82.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,N Current (RMS),A,66.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.12
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54159
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.471
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,101.5
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,109.88
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,84.5
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,70.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,193.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.88
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,174.62
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,238.5
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,178.75
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,295.38
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,233.38
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,350.62
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72601
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,N Current (Max),A,85.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,90.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57617
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50774
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,147.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,83.25
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,70.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,188.5
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,164.62
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,270.25
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,156.75
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,240.38
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,234.12
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,367.25
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66204
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96326
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63326
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.94
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47234
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,73.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,52.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,95.62
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,63.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,138.62
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,99.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,171.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,68.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,162.38
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.62
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,181.62
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,298.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,154.75
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,232.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,213.88
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,335.12
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.19
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57409
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4638
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.44
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46078
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.25
