Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,103.5
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,66.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,129.88
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,85.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,149.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,136.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,243.5
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,244.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,197.62
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,316.25
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.37
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67156
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48458
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96115
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.94
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43807
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,131.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,68.88
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,162.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,63.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,157.88
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,195.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,205.75
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,177.12
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,283.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74136
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97714
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,N Current (Max),A,62.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4938
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31716
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95721
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,108.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,77.38
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,73.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,191.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,137.25
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,221.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,205.62
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,199.12
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,307.5
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.94
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56576
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45818
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40175
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,95.25
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,72.25
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,171.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,133.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,229.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,111.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,211.5
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,177.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,298.62
