Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51565
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94235
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,N Current (Max),A,81.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4389
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88077
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35644
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94836
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,75.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.64
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.73
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,255.06
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,69.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,143.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,124.75
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,234.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,145.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,246.38
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5331
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95358
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,N Current (Max),A,71.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53542
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49932
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96274
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,90.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,64.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,151.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.12
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,148.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,216.25
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,106.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,188.62
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,149.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,269.38
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.25
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60467
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41479
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94836
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48907
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,83.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,73.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,175.12
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,207.38
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,125.25
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,191.25
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,194.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,291.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72747
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95499
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.44
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40047
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49261
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
