Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95639
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,149.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,159.88
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,123.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,203.25
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,154.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,255.5
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.56
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53289
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94891
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40237
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.32
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53661
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88946
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,151.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,81.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,131.25
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,225.62
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,154.25
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,255.88
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.94
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.31
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58709
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95712
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,N Current (Max),A,59.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44546
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.75
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62451
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89218
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93402
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,136.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,71.5
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,151.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,146.62
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,220.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,220.25
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.75
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60299
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93768
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,N Current (Max),A,67.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5483
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6426
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94574
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,81.88
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,178.25
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,166.5
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,139.88
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,233.88
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,243.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.69
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
