Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63278
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95245
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.31
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58953
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62206
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89071
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,94.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.38
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,201.88
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,176.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,132.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,199.12
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,166.25
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,265.88
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.06
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78997
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95981
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,N Current (Max),A,70.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.12
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4966
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99918
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95941
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63378
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.5
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66964
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,99.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,65.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,62.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,179.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.25
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,70.25
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,143.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,132.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,220.12
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,161.62
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,299.75
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7789
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94986
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.37
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47848
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Min),A,46.75
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,56.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.13
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93213
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6582
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52172
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81872
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,97.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,65.12
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,162.62
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,80.5
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,150.62
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,161.38
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,239.88
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,144.88
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,236.62
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.31
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53729
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,N Current (Max),A,89.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2914
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86627
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57617
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,60.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20433
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84295
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
