Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,91.25
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,157.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,115.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,205.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,258.62
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.25
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97955
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53545
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99017
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,N Current (Max),A,97.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,N Current (RMS),A,56.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40554
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99857
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.12
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91434
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61282
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.44
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41064
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91888
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,82.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,100.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,213.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.25
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,111.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,126.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,220.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,180.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,290.38
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.69
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53594
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.69
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36968
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99899
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,50.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6217
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,100.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,57.88
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-159.19
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.86316
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9556
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,93.75
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,70.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,75.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,113.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,246.75
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,80.12
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,139.25
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,211.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,177.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,315.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.38
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97125
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6239
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,N Current (Max),A,59.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.25
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39846
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99881
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.44
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90387
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66528
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,118.38
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,71.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.55627
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,116.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,93.5
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,134.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,265.5
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,206.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,216.62
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,196.88
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,355.75
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7156
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,N Current (Max),A,86.5
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
