Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.63
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44344
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99823
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,51.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.44
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9249
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62683
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.12
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.42647
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94321
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,99.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,65.12
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,94.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,112.25
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,217.38
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,125.75
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,251.62
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,187.38
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,308.38
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.13
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98437
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56432
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,N Current (Max),A,99.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,N Current (RMS),A,70.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,109.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.06
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46761
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9126
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62289
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.44
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.92825
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87134
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,96.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,70.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,129.12
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,223.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,169.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,91.62
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,142.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,202.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,316.75
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62115
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,N Current (Min),A,38.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,N Current (Max),A,92.25
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,N Current (RMS),A,65.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.07
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49926
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99826
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94089
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54272
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.56
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.9144
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90332
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,93.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,82.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,212.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,56.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,126.12
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,124.25
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,200.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,189.5
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,304.62
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6116
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,N Current (Max),A,98.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,N Current (RMS),A,69.75
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40749
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33492
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.54162
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85544
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,96.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,64.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
