Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,111.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,126.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,254.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,188.62
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,119.38
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,86.75
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,185.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,245.88
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,350.38
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.25
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.56
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97482
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54333
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99588
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,N Current (Max),A,106.12
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,N Current (RMS),A,79.62
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,60.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.94
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30925
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19387
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.31
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.4464
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84683
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,106.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,91.88
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,81.12
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,232.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,170.62
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,173.38
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,174.12
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,312.75
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.44
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72009
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,N Current (Min),A,42.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,N Current (Max),A,85.38
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,95.75
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22573
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87417
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23815
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30663
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,111.38
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,80.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,92.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,231.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,125.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,202.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,312.62
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6495
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,N Current (Max),A,89.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,95.88
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.31
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25603
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84588
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17836
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9454
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12221
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,101.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,77.88
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,97.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,234.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,183.38
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,71.75
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,201.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,188.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,333.12
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.31
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54955
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,N Current (Max),A,103.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,116.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
