Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.31
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25426
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42617
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78073
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89609
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,144.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,110.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,168.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,108.62
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,216.75
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,136.25
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,279.5
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,200.12
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,322.38
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.12
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99432
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55172
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,N Current (RMS),A,72.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,116.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.37
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37282
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.06
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32824
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90616
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,117.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,81.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,69.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,153.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,109.75
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,251.5
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,127.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,227.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,185.12
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,284.38
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.69
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61379
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9508
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,N Current (Max),A,97.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.25
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,108.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.87
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36898
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37758
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93561
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,107.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,86.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,158.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,103.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,201.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,278.5
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,160.38
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,293.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.19
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60891
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90643
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,N Current (Max),A,83.75
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.06
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27819
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.06
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95465
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42467
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,92.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
