Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,105.25
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,205.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,113.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,217.25
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,125.62
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,221.75
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.44
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70846
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93362
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,N Current (Max),A,84.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,88.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.31
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32738
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36797
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93753
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94583
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,102.5
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88391
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,73.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,58.5
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,138.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,150.88
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,100.25
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,215.75
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,241.12
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72103
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,N Current (Max),A,99.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,N Current (RMS),A,75.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,108.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54226
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.19
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28417
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,73.38
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,133.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,118.5
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,221.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,129.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,194.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,181.25
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,293.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6459
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,N Current (Max),A,118.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,124.12
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48687
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26226
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,80.12
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,185.88
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.75
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,219.62
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,229.38
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,188.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,338.25
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.56
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6159
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,N Current (Max),A,94.5
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,N Current (RMS),A,63.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,109.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42809
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
