Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29555
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96368
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94903
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9303
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,79.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,146.5
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,98.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,193.25
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,194.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,145.62
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,276.12
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.69
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55871
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.5
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.63
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35827
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94229
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24651
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91913
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90814
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94449
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,81.62
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.897
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,101.12
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,185.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,178.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,268.88
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.56
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52316
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.87
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24437
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92743
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9346
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.81
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93216
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3658
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95166
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,85.62
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91498
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,96.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,59.62
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,166.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,176.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,95.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,200.25
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,151.38
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,253.88
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.06
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7359
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29448
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91196
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9129
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37136
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,79.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92212
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,82.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
