Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,175.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,198.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,206.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,148.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,282.5
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59747
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98972
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.94
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37389
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.94
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90024
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23287
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93002
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,66.38
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,135.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,198.38
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,95.62
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,139.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,136.75
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,244.5
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.88
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98682
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52465
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,N Current (Min),A,31.75
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.56
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25905
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90738
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.06
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89865
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23043
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95315
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,136.38
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,99.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,144.62
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,149.38
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,162.25
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,249.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.31
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51839
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9462
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30294
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91479
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96243
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9375
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23302
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96661
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90381
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,87.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,132.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.75
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,138.25
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,229.5
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.37
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97967
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51745
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.56
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2687
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92505
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Max),A,14.62
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
