Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87881
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1939
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.897
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89642
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,98.5
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,139.12
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,157.25
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,156.5
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,231.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.06
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9671
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51839
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.19
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.37
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28112
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92648
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96335
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.19
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88769
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24462
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86746
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,78.38
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9129
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,99.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,167.75
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,161.62
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,208.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,136.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,252.25
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.87
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95859
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67816
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.75
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20595
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90655
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32619
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92679
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,88.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,165.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,175.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,260.5
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69128
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28426
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90634
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-93.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9285
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18126
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87417
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86877
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
