Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,121.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,134.12
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,199.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.06
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60183
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,N Current (Max),A,85.62
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.44
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25786
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89938
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94031
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19866
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90991
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91537
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,99.5
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,66.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,186.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,94.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,123.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,126.12
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,237.38
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.19
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97208
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59612
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.44
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19857
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90753
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8833
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Max),A,12.25
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-76.81
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94836
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18987
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92587
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94702
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96399
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,97.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,83.5
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,202.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.75
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,141.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,133.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,186.25
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,298.12
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.56
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51812
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28542
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92102
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90387
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21257
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91122
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,84.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,81.75
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,170.5
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,96.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,187.25
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,115.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,163.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,251.38
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.19
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53289
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29876
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84726
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3015
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91168
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
