Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94376
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,116.25
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,85.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,192.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,122.38
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,192.75
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.37
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5968
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96545
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2343
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92529
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81198
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31835
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92505
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94659
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93048
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89047
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.64
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,116.75
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,83.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,138.75
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,114.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,117.75
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77105
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,N Current (Min),A,30.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24862
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94595
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93124
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.909
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22335
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91022
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93417
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9125
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,166.38
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,135.5
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,61.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,114.62
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,214.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71969
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98166
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,N Current (Max),A,56.75
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,N Current (RMS),A,42.38
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25072
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94846
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91608
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93265
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27944
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95868
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92953
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89563
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94278
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92987
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,60.75
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,145.88
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,140.12
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
