Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,211.75
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59615
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97552
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24971
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90341
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88553
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21346
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89831
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95065
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93301
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87555
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92139
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,37.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,125.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,124.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,105.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.94
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67575
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.5
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.37
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31838
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-76.06
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20653
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89059
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9299
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87872
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90933
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,113.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,161.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,87.88
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,177.88
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81604
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,N Current (Min),A,31.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.62
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.31
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16036
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94867
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.32
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85553
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22289
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92499
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92798
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92432
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9151
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90216
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,110.5
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,115.75
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,137.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,85.12
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,152.88
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8034
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97488
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.87
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1722
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95889
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88251
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19606
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87109
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
