Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94342
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8533
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88342
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,68.75
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,41.88
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,141.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,65.75
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,111.88
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,129.5
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,90.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,164.62
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96664
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85431
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.56
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23214
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96112
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92432
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14217
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76355
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94366
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95908
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94943
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86783
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90832
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91168
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,148.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,132.5
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,88.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81982
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,N Current (Max),A,71.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25783
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95526
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.81
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93005
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11739
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80426
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90756
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88281
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91055
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,164.62
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,81.5
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,51.25
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,81.12
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,156.88
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9545
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78021
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,N Current (Max),A,82.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,N Current (RMS),A,63.12
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,94.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28634
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93259
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8808
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17028
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85888
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93375
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90546
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86993
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85644
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,73.5
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,168.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,113.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,112.62
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,204.12
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
