Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96274
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78018
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,N Current (Max),A,62.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29238
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91034
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90414
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23043
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72894
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95843
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90744
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82983
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86047
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,114.38
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,69.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,112.62
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,64.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,101.75
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,181.38
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77945
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26455
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92331
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19481
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75329
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94553
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80633
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91946
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,166.5
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.75
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,105.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,109.12
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,199.5
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77948
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,N Current (Max),A,71.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28612
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79684
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18962
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75958
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95578
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90625
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86606
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.914
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,79.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,155.12
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,202.12
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94745
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84201
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,N Current (RMS),A,51.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.25
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.13
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30269
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.12
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8612
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20424
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7474
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94177
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94507
