Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91382
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75055
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93707
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,124.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93548
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82229
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.75
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33169
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.75
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89175
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15407
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72567
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88104
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89538
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72778
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94101
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,139.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.62
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,105.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94327
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77343
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,N Current (Max),A,67.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.87
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.87
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25838
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95138
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.31
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.19
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86737
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16954
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67816
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87814
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93417
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87359
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79846
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92285
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94534
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,118.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,100.75
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91775
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77273
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19255
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82834
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78585
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20299
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64868
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87442
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82501
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80374
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94296
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,45.75
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,111.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,96.25
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,161.38
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91885
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77578
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,N Current (Max),A,73.75
