Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,N Current (RMS),A,49.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.38
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18758
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62545
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.94
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.31
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83603
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20348
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65863
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86966
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94083
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86056
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78518
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88074
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94278
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,154.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,73.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,85.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,96.25
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,169.5
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93848
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77667
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,N Current (Max),A,71.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.12
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21798
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93237
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87146
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18471
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78936
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85003
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87024
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73281
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84479
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,125.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.75
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,103.75
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,176.12
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.94
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94192
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8374
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98752
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.75
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2557
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84381
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1877
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70642
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93677
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89139
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70437
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88052
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,120.12
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,109.75
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,103.38
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,171.88
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92694
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82535
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.5
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36449
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94974
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.5
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89899
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31514
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60259
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94137
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86773
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
