Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80294
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87558
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,140.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,111.5
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,95.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,161.88
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91998
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84259
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35906
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94385
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.19
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88479
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30834
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62206
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95108
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88925
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.777
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85953
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,107.5
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,117.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,94.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,167.62
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94788
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77346
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,N Current (RMS),A,51.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.75
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32082
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85971
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.37
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78509
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30233
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64691
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88876
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73303
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87512
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,138.38
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,69.62
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,104.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,158.12
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90536
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77343
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,N Current (Max),A,70.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.56
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30071
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64669
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.19
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.37
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79141
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30352
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73526
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90445
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87115
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.94
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72943
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89374
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,129.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,194.5
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91162
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77713
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,N Current (Max),A,75.88
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
