Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27004
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99817
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67581
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82599
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30922
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66482
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82593
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81888
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72686
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8967
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,86.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,114.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,62.5
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,114.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,89.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.06
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92493
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80832
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,N Current (Max),A,75.12
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,N Current (RMS),A,50.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.62
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27813
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99747
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66497
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77563
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33553
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60992
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84762
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93506
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.75
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75433
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91345
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,138.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.12
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,129.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,97.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,202.75
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90637
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86432
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,N Current (RMS),A,58.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.69
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.44
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28396
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91171
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.69
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70849
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29824
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67001
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88455
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92868
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.25
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74563
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90924
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,77.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,62.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,172.75
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,65.5
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,122.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,198.62
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95215
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77511
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27984
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94415
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.18
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77502
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31737
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68228
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88476
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
