Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77652
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93027
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95468
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,129.12
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.75
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,123.38
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,187.75
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93451
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77514
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29873
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91266
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91183
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28423
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69986
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89075
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90945
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80703
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9306
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,41.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,120.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,86.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,115.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,185.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89023
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77597
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98434
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,N Current (Max),A,71.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,N Current (RMS),A,51.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29314
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90848
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87091
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30669
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69772
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94421
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91821
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72399
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89621
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,126.88
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,198.88
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.5
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93518
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78286
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96481
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,75.12
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30657
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92645
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8153
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32744
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80853
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90594
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73675
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,121.75
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,132.62
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,89.62
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,196.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.31
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95227
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77383
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81564
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.19
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26369
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86175
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
