Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87466
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39226
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82425
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85336
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92663
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69693
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90567
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,87.38
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,96.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,159.62
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90466
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86102
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8923
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27822
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89175
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9165
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37939
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77658
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84561
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73507
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89767
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,93.75
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,75.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,140.5
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,93.12
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,127.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90341
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81201
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92029
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28298
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93964
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80826
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39263
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81067
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8294
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91153
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.31
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76199
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87335
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,90.75
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,78.75
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,78.62
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,163.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,143.12
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,133.5
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,192.88
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9436
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7789
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.94
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31612
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85226
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33989
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78766
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84292
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89865
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,67.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79477
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85003
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,104.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,87.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
