Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,82.75
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,150.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,103.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,212.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94266
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77224
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97794
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31438
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94458
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.94
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84524
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34005
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68069
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86328
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90338
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83227
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82641
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,98.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,78.88
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,71.38
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,169.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,135.12
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,212.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94513
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77295
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9574
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.63
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34463
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9458
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86227
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39831
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77481
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86114
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81884
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84942
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,98.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,80.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,85.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,150.75
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.25
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,146.25
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,217.5
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.81
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95352
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77304
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75375
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.37
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2672
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94241
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78408
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45559
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87286
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86487
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90625
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,81.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75836
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83273
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,103.25
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,81.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,80.12
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,134.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,148.12
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,165.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9498
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83444
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83713
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25621
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90018
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
