Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87137
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39565
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82535
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85635
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91754
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,78.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.88
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77609
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85251
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,103.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,80.12
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,72.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,141.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,108.5
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,144.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90103
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83578
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8038
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30715
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99823
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72338
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40618
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73092
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87652
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90448
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,83.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82669
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86944
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,96.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,80.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,66.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,109.88
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,133.12
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,159.75
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91608
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83224
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80993
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.87
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30089
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9982
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73242
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.44
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94235
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43688
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74591
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85736
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91958
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,83.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,68.62
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85437
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91196
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,106.5
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,76.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,133.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.38
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,120.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,171.75
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,136.12
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.94
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95111
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79095
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8005
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28994
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80676
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88464
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4291
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86065
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82199
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91836
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.75
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81192
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91266
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,97.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,87.12
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
