Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,139.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.75
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,81.62
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,113.38
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,153.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,138.75
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,182.5
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96304
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77871
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77664
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.31
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25829
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90823
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7835
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43282
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84005
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85412
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93268
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77435
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90036
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,100.88
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,88.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,84.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,152.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,50.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,75.25
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,120.88
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,144.5
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,150.75
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.44
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.12
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95084
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77627
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73907
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.81
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.69
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28087
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92724
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8461
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41619
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82989
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8891
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,80.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85595
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89786
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,115.12
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,90.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,83.88
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,155.5
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,186.25
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95129
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80954
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79803
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.31
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27977
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84729
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42919
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77353
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85925
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91675
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,83.5
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91556
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,112.5
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,91.38
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.61
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,79.75
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,127.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.25
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,134.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,158.5
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,139.75
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,182.75
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85531
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84021
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.31
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2936
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92251
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86761
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38866
