Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78152
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87814
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8948
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,79.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86389
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93396
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,107.12
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,88.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.56
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,76.38
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,143.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,84.75
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,107.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,149.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,152.38
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,180.88
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7702
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79556
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27926
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92743
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84851
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39092
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82098
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88733
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90741
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75799
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91928
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,90.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,77.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.2
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,69.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,144.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.25
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,131.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,144.62
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,167.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.07
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77157
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.841
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15651
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6145
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87338
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26293
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87073
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90799
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92261
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.31
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79919
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,104.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,78.5
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.86
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,72.12
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,188.75
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.38
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,83.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,99.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,208.25
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95007
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77124
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90265
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.81
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1747
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56637
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86947
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25332
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89664
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87829
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93896
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78882
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,110.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,81.5
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,85.5
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,176.62
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.88
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
