Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,108.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,145.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,152.12
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,221.25
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96115
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77679
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24886
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91604
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8833
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19319
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84878
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89862
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91263
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81176
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,100.62
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,84.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,104.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,170.12
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,140.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,85.5
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,97.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,139.25
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,174.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,237.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96191
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8078
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,N Current (Max),A,76.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21556
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93222
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.19
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92972
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14903
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83926
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91788
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90948
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83792
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,94.88
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,75.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,92.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,163.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,134.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,99.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,133.12
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,171.5
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,243.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93695
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86471
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,N Current (Max),A,70.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.44
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23922
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.5
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90118
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15373
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89624
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91638
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90426
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80035
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,72.12
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,70.75
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,168.88
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.62
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,72.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,137.62
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,245.12
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93573
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77313
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93228
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.44
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21483
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97082
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9299
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81433
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20311
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86279
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
