Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92688
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94308
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91574
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80911
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,81.38
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,77.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,158.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,112.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,140.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,167.12
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93857
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8425
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (Max),A,87.88
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.94
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11928
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81341
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74862
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,11.62
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83172
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02995
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8121
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89065
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90784
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8634
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86078
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92181
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92734
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,121.75
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,86.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,114.62
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,178.75
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87466
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78085
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (Min),A,35.62
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (Max),A,92.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,71.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,105.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1172
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58328
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68795
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83963
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03673
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83404
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89166
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9426
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86209
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88534
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94357
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.56
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.08
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,139.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,94.38
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,191.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92105
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78222
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (Max),A,108.12
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,80.12
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.88
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,120.75
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.94
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12123
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74472
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,15.5
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.12
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86987
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11989
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86038
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88052
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84219
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8616
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,77.12
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,175.88
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.12
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,90.62
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,142.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,241.75
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
