Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96002
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82739
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (Max),A,117.12
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,94.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.94
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1292
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86835
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85055
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1284
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86453
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86087
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91943
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91586
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,82.75
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,174.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,138.12
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,155.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,245.5
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95373
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85501
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (Max),A,108.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,93.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,127.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.56
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.56
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15047
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77288
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,15.12
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.56
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85043
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06694
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91269
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91156
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93774
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,84.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,190.38
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,149.88
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,122.12
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,103.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,268.25
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9237
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78668
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (Min),A,68.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (Max),A,120.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,90.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.88
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,135.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12642
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.721
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78253
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.63
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8175
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14958
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93182
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89395
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90823
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96646
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,134.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,209.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,114.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,75.25
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,211.62
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,276.88
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93845
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78314
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (Min),A,78.38
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (Max),A,107.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,95.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.87
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17711
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9039
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95346
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-73.69
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80203
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27108
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,82.88
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
