Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94665
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88635
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92761
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,87.38
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,156.25
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,273.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,189.38
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,101.62
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,128.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,238.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,331.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96197
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78491
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (Max),A,92.62
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,71.38
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14772
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9447
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.75
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90079
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42907
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,65.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,79.38
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94485
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89212
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,158.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,234.38
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,198.88
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,118.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,151.5
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,238.25
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,324.62
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78036
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.19
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15752
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89444
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87445
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90463
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24849
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,80.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87662
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,81.38
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,72.25
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,189.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,148.88
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,111.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,145.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,266.12
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83954
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98953
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (Max),A,76.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,61.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.12
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.69
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28115
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90231
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90872
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2398
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9415
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88989
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95547
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94076
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,76.12
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,96.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,157.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.88
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,93.38
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,121.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,186.12
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,245.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84189
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
