Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (Max),A,77.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,91.25
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28685
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1971
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95087
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95474
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89554
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90887
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,80.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,149.38
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.75
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,103.88
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,168.38
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,176.5
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,211.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98822
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78158
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (Max),A,86.62
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,61.62
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.25
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,100.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19484
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9234
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.31
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93256
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17076
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94199
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91974
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92303
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9108
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,84.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,161.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.38
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,103.12
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,140.62
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,169.5
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,226.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78497
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (Max),A,101.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,80.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.12
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2408
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93356
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96481
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93686
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13393
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95248
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93173
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9284
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,103.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,161.38
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.62
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,104.12
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,147.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,159.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,191.75
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,260.5
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78494
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (Max),A,83.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,70.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,67.38
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.81
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27245
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92834
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94086
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16179
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94003
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
