Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93558
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,100.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,163.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,144.88
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,209.88
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,274.75
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78607
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (Max),A,83.75
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,67.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.88
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.81
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27095
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91098
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11485
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,68.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,115.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,184.75
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.38
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,109.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,183.12
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,102.25
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,149.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,221.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,291.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86511
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (Max),A,91.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,68.88
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,48.25
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.31
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23738
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92648
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.37
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92706
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25249
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94351
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,72.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,97.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,237.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,176.25
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,116.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,179.25
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,150.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,208.88
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,344.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81213
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (Max),A,80.25
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.5
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94318
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.63
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94125
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38842
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,89.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,210.5
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.62
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,125.75
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,169.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,184.38
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,204.38
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,333.62
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78668
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (Max),A,80.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,58.38
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.38
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.25
