Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19261
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93744
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93814
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32836
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95917
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,92.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.75
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,81.12
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,135.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,124.38
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,188.5
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,148.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,212.25
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,207.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,266.62
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85034
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (Max),A,81.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,65.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,90.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.94
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25161
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92065
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38988
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,103.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,65.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,81.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,156.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,117.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,191.62
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,140.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,211.88
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,198.12
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,280.75
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78799
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (Max),A,83.38
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,67.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,59.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22261
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94778
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88727
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34221
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,84.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,85.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,175.38
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,114.25
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,175.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,192.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,217.5
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,300.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81585
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (Max),A,79.12
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,62.88
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,56.5
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,94.38
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.13
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28063
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91876
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9292
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21929
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
