Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,114.5
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,219.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,114.38
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,173.62
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,114.12
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,224.38
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,328.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86322
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.13
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28179
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91574
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26748
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95306
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,106.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,121.38
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,216.12
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,130.12
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,214.88
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,116.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,164.38
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,248.5
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,334.12
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78653
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (Max),A,92.88
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,108.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32277
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93503
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9418
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35634
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,85.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,104.62
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,178.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.88
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,179.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,236.38
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,121.5
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,195.62
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,229.88
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,311.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9856
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78952
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (Min),A,63.88
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (Max),A,91.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,74.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,72.88
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,107.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22548
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92615
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39461
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,85.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,102.75
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,208.88
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.62
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,139.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,228.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,149.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,195.25
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,251.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,365.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.38
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.37
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79022
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (Max),A,101.12
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,80.5
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.25
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,112.62
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.75
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.56
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28838
180073,Bristol Rd,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
